Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
