Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
750778,Church Road Tupsley - Hereford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
