Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
