Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.45
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.25
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
