Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
