Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.17
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
