Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.91
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
