Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
