Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
