Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.79
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.17
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.34
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.01
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
