Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
