Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
