Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
