Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
