Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
