Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
750778,Church Road Tupsley - Hereford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
