Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
