Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
