Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
