Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.79
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
