Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
