Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.63
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.67
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.21
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.26
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.2
