Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
