Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
750778,Church Road Tupsley - Hereford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
