Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
750778,Church Road Tupsley - Hereford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
