Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
