Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
750778,Church Road Tupsley - Hereford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
