Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
750778,Church Road Tupsley - Hereford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
