Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.14
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
