Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.51
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
