Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
