Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
750778,Church Road Tupsley - Hereford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
