Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
