Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
750778,Church Road Tupsley - Hereford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
