Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
750778,Church Road Tupsley - Hereford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
