Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.55
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
750778,Church Road Tupsley - Hereford,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
