Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
750778,Church Road Tupsley - Hereford,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.62
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.02
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
