Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.24
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.81
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
