Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
