Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
