Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
