Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.79
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
