Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.79
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
