Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
750778,Church Road Tupsley - Hereford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
