Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.13
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
