Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
