Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.86
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.94
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
