Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.02
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.13
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.35
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.27
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
