Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.05
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.32
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.26
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
