Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
