Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.77
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
750778,Church Road Tupsley - Hereford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
