Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
