Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
