Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.92
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
750778,Church Road Tupsley - Hereford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
