Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
750778,Church Road Tupsley - Hereford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
