Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
750778,Church Road Tupsley - Hereford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
