Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
750778,Church Road Tupsley - Hereford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
