Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
