Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.33
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
