Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
