Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.59
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
