Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
750778,Church Road Tupsley - Hereford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.89
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.83
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
