Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
