Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
